Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95892
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89718
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79208
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.5
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.88
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,67.12
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96936
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99875
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,109.5
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,110.12
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,151.5
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,151.62
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,127.12
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,127.38
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.06
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.94
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96326
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88275
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79718
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99768
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,105.12
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.5
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.38
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,77.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.25
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.12
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98392
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97464
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99896
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,140.62
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,141.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,186.75
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,186.88
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,131.38
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,131.62
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.94
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.37
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94617
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88269
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77679
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98212
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.25
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99844
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9693
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9986
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,105.12
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,105.88
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,171.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,171.12
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,116.62
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,116.88
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.19
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.5
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95102
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88522
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76968
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98242
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,75.12
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.62
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98447
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9967
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96725
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99948
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,111.38
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,113.0
