Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,129.75
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,130.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,119.12
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,119.38
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.69
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.19
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9397
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88406
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78744
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,99.5
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.62
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99945
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,123.88
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,125.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,143.75
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,146.88
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,164.88
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,165.12
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.94
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93558
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88135
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78164
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98248
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.38
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.38
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95834
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99948
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,98.25
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,100.38
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,139.5
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,140.12
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,157.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,157.12
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.81
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.12
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.56
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83383
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88397
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78366
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.25
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,130.12
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,130.25
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.12
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98453
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96515
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99948
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,101.62
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,105.62
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,146.75
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,147.12
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,194.62
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,195.12
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.62
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.5
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8518
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89047
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77859
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98114
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,118.12
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.12
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98383
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96454
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99948
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
