Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,98.25
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,101.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,159.38
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,159.5
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,199.88
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,200.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.88
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.87
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.25
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.94
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83221
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88931
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79129
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,74.38
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,95.75
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.75
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95755
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99933
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,110.62
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,112.12
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,148.12
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,148.12
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,161.38
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,161.62
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.31
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81817
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88452
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79706
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98236
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,113.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97498
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.88
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,96.75
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,99.12
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,164.62
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,164.88
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,208.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,208.5
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.25
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.94
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.63
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94131
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8934
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78561
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98239
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96268
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,96.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,97.38
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,150.88
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,154.12
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,156.12
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,156.5
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.12
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.56
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96005
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88757
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78457
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.12
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9584
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99985
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
