Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,95.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,97.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,148.88
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,149.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,197.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,197.12
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.94
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.44
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94891
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89026
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79367
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99545
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,127.75
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,127.75
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.75
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9841
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95468
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,110.75
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,112.88
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,149.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,149.25
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,215.88
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,216.25
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.12
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.5
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.06
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9498
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88806
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79525
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,129.62
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,130.12
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.88
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,102.75
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,105.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,131.38
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,131.62
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,224.38
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,225.38
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.62
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.94
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95959
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89401
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7872
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98093
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,98.88
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.88
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,102.25
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,103.38
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,130.12
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,130.25
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,195.75
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,196.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.88
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.88
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94232
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89023
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79413
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97876
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.38
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,127.12
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,127.25
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.25
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
