Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,113.12
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,116.62
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,146.5
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,146.62
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,214.38
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,214.38
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.38
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.37
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95862
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88928
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79605
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.38
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,111.25
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.25
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,113.25
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,115.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,168.25
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,168.38
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,198.12
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,198.38
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.25
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.31
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.75
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95886
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88769
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79062
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98016
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.75
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,120.62
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,124.5
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.75
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98184
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,109.5
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,110.38
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,155.88
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,156.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,208.5
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,212.38
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.88
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.13
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94852
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90414
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78421
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99588
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98758
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,80.38
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.62
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,125.38
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,125.38
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.38
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96899
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,117.5
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,118.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,155.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,155.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,223.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,223.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.69
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.19
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96466
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8891
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78476
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.38
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,99.38
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.38
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.38
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
