Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96243
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,105.5
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,109.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,147.5
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,147.62
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,194.25
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,194.5
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.06
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.5
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94739
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89435
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79782
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98584
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.25
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,127.75
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,127.88
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.88
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,120.5
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,126.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,151.38
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,151.38
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,215.75
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,216.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.88
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.12
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.94
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95288
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89892
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78534
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99512
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,78.75
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.88
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,97.75
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.75
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,128.38
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,130.62
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,147.25
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,147.25
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,184.38
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,184.38
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.88
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.81
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95322
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89364
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79318
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,82.38
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.25
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.25
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.5
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99963
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99896
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96576
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,159.62
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,161.38
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,144.62
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,144.75
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,215.12
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,215.25
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.12
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.69
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.87
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9613
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89462
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79644
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
