Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,100.38
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99963
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9632
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,143.38
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,143.62
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,157.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,159.62
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,236.38
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,236.5
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.94
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.25
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96094
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89853
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79696
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98715
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,99.38
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.75
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96622
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99963
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,101.88
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,103.75
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,150.25
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,157.25
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,181.62
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,182.25
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.19
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.37
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95462
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90414
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78384
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.25
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,108.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.88
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.12
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,106.75
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,111.12
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,148.5
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,160.25
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,173.88
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,186.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.06
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96103
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89883
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80182
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.75
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.12
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.25
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,166.25
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,168.38
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,167.12
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97833
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,106.38
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,110.5
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,158.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,158.12
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.12
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,222.12
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,224.5
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.12
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.69
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.56
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94958
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89886
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79342
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
