Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.88
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.88
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,130.5
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,130.62
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.5
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,125.25
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,126.25
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,140.12
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,140.38
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,186.75
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,186.88
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.81
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.87
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94751
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8916
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80459
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.62
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.5
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,107.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.12
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,115.88
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,116.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,128.38
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,128.75
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,170.5
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,170.62
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.06
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95633
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89477
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79467
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,77.62
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,75.38
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9996
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99896
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,163.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,164.38
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,137.75
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,138.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,176.38
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,176.62
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.69
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.31
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95361
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89276
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79348
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.75
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.88
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99957
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99854
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,191.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,193.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,126.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,126.25
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,152.62
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,152.88
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.06
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.25
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94031
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90704
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8071
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
