Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.25
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,83.5
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99957
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99875
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92856
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,161.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,163.25
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,98.25
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,100.75
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,164.62
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,164.75
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.5
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.56
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96661
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88681
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77853
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97192
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.25
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99939
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99838
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91855
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9993
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,177.62
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,177.75
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,83.12
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,83.38
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,154.88
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,155.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.56
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.25
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96301
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8836
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77096
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97476
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.38
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9165
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,158.25
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,159.88
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,84.38
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,84.5
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,163.5
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,164.25
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.88
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.94
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94403
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88531
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78222
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98254
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94562
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99915
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,152.62
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,156.5
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,94.12
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,94.25
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,163.12
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,164.12
