Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.25
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.5
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95071
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87747
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78827
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.5
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.12
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96228
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,157.12
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,162.5
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,114.12
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,116.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,150.75
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,150.88
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.38
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.75
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9534
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88519
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7749
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99905
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95859
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99808
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,149.75
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,152.5
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,107.12
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,107.38
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,155.62
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,156.25
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.75
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.25
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95767
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87549
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77865
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,75.12
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99719
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,123.88
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,124.25
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,129.12
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,129.12
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,100.25
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,100.62
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.44
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.25
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9284
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86966
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79049
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.12
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99768
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
