Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,109.5
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,109.75
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,112.75
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,113.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,100.5
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,100.62
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.06
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.19
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95657
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8782
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79306
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.62
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.38
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96435
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99863
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,133.75
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,134.25
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,118.5
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,118.62
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,111.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,111.25
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.56
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9458
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8768
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79568
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97852
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,88.62
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.88
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96612
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,164.88
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,168.25
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,108.38
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,109.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,156.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,156.38
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.56
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.37
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94919
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86548
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79211
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.88
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.12
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96255
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,157.38
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,159.88
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.62
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,119.25
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,119.5
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,180.88
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,181.12
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.44
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.13
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9624
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88775
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77447
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.38
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.38
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.62
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.88
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.75
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.88
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95663
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96701
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99902
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
