Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,147.12
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,149.12
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,125.75
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,128.25
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,196.5
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,196.88
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.5
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.75
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94128
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88452
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81128
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.5
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.75
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,93.62
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.75
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.62
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,100.12
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.25
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99905
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99854
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96139
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97089
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99933
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,147.38
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,147.62
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,146.75
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,147.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,211.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,211.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.69
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.5
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95874
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88449
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80267
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.38
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,118.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,118.25
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.12
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,99.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.12
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99857
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9996
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,139.25
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,145.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,178.5
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,179.12
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,229.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,229.5
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.12
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.19
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.87
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95993
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89288
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80002
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99762
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,121.88
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,123.88
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.88
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,84.62
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.75
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,127.38
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,127.5
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.38
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99896
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96713
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99957
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,229.38
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,231.5
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,140.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,140.38
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,259.25
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,259.5
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.38
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.94
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.69
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.37
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61398
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88269
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81677
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,82.38
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.38
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,99.75
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,100.12
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.88
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,96.25
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.25
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.25
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99905
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99857
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.12
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
