Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96536
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,168.38
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,170.5
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,154.25
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,154.5
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,232.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,232.38
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.12
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,56.25
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.5
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.87
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51952
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88293
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83481
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99585
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99606
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,96.75
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.62
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.88
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,113.75
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,114.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.88
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,119.12
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,119.25
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.25
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99902
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99893
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97089
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99957
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,178.5
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,179.5
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,171.88
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,172.25
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,257.62
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,257.75
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.75
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,59.19
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.5
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.19
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52111
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88357
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82211
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99689
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,125.38
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.88
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.75
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,107.62
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,107.75
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.62
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,156.5
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,156.62
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,156.5
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9986
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96512
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,207.88
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,209.75
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,167.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,167.12
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,292.38
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,293.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.62
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,59.69
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.25
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,29.06
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49117
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8981
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83496
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99713
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,106.88
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,109.25
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.12
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,127.5
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,127.75
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.62
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,148.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,148.12
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.12
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9985
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99945
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,190.12
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,192.38
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.25
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,202.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,202.12
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,268.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,268.12
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.12
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.63
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.94
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.56
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63577
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88968
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82916
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,116.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,117.12
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.38
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,106.25
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,107.25
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.75
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,132.75
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,132.88
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,132.75
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99854
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
