Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90314
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99966
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,198.75
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,199.88
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,151.25
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,152.38
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,268.25
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,268.38
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.25
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.06
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.31
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.13
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62264
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89905
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8323
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,95.88
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.12
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,139.12
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,139.88
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.5
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,139.5
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,139.62
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,139.62
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98322
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89261
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99954
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,137.75
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,142.12
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,184.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,185.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,230.25
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,230.38
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.81
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.56
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.25
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66909
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90539
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84546
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99902
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,102.38
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,103.62
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.12
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,111.75
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,111.88
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.88
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,163.25
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,163.38
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,163.25
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94318
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99963
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,157.25
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,158.88
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,161.5
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,167.25
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,251.25
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,251.38
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.38
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.88
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.31
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.44
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68362
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91727
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8453
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,127.75
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,128.25
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,109.88
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,109.88
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.88
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,143.75
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,144.12
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,144.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99902
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99896
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.5
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.75
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88659
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9996
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,210.25
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,210.62
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,155.38
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,155.5
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,284.12
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,284.25
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.12
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.5
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.87
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69226
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99637
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83352
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99747
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,136.12
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,137.25
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.5
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,91.88
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,91.88
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.88
