Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.12
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99915
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95975
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99945
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,218.38
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,219.5
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.88
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,158.62
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,158.75
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,220.25
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,220.38
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.25
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.63
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.81
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61617
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88455
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82303
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99716
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,118.88
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,123.5
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.88
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,102.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,102.62
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.12
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.62
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.38
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97595
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9714
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99893
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,202.75
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,207.38
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.75
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,161.25
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,162.12
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,214.5
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,218.25
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.63
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.56
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.06
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60998
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87723
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80227
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,111.5
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,113.75
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.62
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,79.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.12
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,107.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.25
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.12
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99905
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96985
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,224.25
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,226.5
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,137.62
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,138.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,229.62
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,230.12
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.88
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.56
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.81
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.56
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56307
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88565
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78952
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99606
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,101.62
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.38
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,83.62
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.62
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,97.38
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96655
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99796
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,186.12
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,187.88
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,142.5
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,142.5
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,221.62
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,221.75
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.25
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.25
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59884
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87591
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81018
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
