Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99567
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,105.75
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,105.75
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.75
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,105.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,105.12
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.12
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,97.5
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.62
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.62
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89239
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9986
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,189.12
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,189.25
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.25
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,149.75
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,150.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,227.75
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,227.88
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.75
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.44
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.38
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.75
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69143
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88675
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81842
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99753
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,131.75
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,133.5
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,132.62
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,122.25
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,122.62
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.38
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.38
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97708
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9996
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,222.25
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,223.88
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,186.88
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,187.25
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,228.75
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,228.88
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.88
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.19
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.06
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.37
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63153
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8938
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82907
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,92.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.75
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.75
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,70.12
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.25
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.12
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.25
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.25
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.81
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88455
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,179.88
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,185.12
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,115.25
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,115.38
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,220.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,220.12
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.94
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.25
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.81
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66632
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87457
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82034
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,85.88
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.75
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,96.12
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,96.25
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.12
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98267
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89548
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99954
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,142.5
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,146.88
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,140.88
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,141.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,160.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,160.38
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.88
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.94
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.94
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63595
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87561
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77057
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
