Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99799
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,141.25
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,142.38
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.75
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,67.62
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.75
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93558
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,188.62
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,189.38
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,116.88
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,117.12
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,131.12
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,132.12
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.06
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.5
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53771
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87903
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79318
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99591
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,101.75
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,104.88
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.25
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,78.62
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.75
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,83.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.94
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94791
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,149.5
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,152.62
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,133.5
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,134.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,151.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,151.62
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.69
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.31
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.69
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52276
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8811
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79931
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99585
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,107.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.38
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.12
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,85.5
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.62
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.88
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99844
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,165.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,167.25
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,161.75
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,162.12
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,149.12
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,149.12
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.63
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.94
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.25
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53109
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88504
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80853
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99634
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,111.75
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,113.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.38
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,100.12
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,102.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,159.5
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,160.62
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.12
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,167.88
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,169.5
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,140.25
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,140.62
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
