Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.38
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.06
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50253
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89618
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80487
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,96.12
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,108.38
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,108.38
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.38
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.5
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.62
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9993
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,141.75
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,145.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,184.75
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,187.12
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,179.5
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,179.75
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,48.06
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.75
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49474
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89438
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81079
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,93.12
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,96.38
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,96.5
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.38
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,102.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.62
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98224
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99875
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,133.88
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,136.88
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,154.75
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,155.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,169.38
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,172.12
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,48.12
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.12
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.06
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42702
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88293
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7955
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,101.25
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,115.88
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.12
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,86.25
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.38
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99893
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,142.5
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,156.75
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,153.12
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,153.75
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,128.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,132.38
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,51.38
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.44
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,28.75
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48949
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99615
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84082
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,105.5
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,106.75
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.12
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,89.12
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.25
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.12
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,92.75
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.88
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99716
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
