Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,167.88
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,168.62
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,167.62
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,168.12
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,155.25
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,155.38
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,48.5
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.94
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42348
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88067
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82132
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99332
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,82.38
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.62
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,110.5
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,111.5
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.62
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.75
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96985
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,120.75
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,124.38
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,204.25
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,205.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,126.25
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,126.62
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,54.56
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.44
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.56
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4609
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89529
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82385
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,97.25
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,100.25
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.75
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,90.88
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,91.38
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.12
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,72.5
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96301
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,146.12
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,149.25
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,152.38
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,152.75
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,126.12
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,126.38
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,53.44
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.94
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.5
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52956
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87851
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81485
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,121.38
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,123.38
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.38
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,112.12
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,112.38
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.25
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,182.88
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,185.12
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,185.5
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,189.62
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,127.5
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,127.75
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,53.56
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.31
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.5
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44927
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89612
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82376
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,102.5
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.62
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,129.25
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,129.5
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,129.38
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.94
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97467
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
