Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,140.5
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,141.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,201.75
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,202.5
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,130.5
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,130.75
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.31
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.88
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.13
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5606
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8898
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81408
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,91.12
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,93.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,85.25
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,85.25
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.25
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.94
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9613
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95468
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97284
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96551
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99918
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,109.12
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,111.25
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,142.5
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,142.62
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,144.5
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,144.75
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.56
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.38
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.93
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4837
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87799
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81588
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,78.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.12
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,101.75
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96381
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96808
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,92.5
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,97.38
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,128.5
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,135.88
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,161.62
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,161.88
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.63
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.69
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.69
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54488
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88882
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8179
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,81.62
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.62
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,89.75
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.88
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96362
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96921
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96988
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,99.25
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,102.25
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,144.62
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,145.88
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,158.75
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,159.12
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,56.69
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.56
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.87
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47057
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88879
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80102
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99359
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.88
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.75
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,66.75
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96564
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96826
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97299
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
