Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96625
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9621
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,94.75
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,99.25
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,109.88
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,111.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,142.88
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,143.75
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,61.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.38
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.44
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47564
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90668
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78454
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9808
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.25
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.12
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.12
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95999
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96457
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97024
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99973
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,93.62
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,96.88
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,123.25
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,129.88
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,123.62
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,128.25
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,61.56
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.44
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46282
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89703
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82748
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,78.25
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.12
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,94.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,94.25
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.12
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96463
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9693
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97583
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97073
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99951
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,98.25
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,104.75
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,159.88
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,162.38
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,122.62
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,128.75
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,60.31
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.12
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.56
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48296
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.888
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81439
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.12
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,85.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,85.38
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.12
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96179
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96585
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.5
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,97.75
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,99.12
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,145.25
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,146.88
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,132.38
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,132.5
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,65.87
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.69
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.93
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.424
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90558
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8132
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,76.5
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.25
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,101.38
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,101.62
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.5
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96585
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97006
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97549
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
