Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.69
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95697
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99982
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,102.38
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,105.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,164.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,167.75
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,142.62
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,142.75
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,62.13
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.62
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.31
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41329
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88846
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8313
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.25
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,73.25
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.38
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.25
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.75
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96396
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97659
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99963
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,107.38
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,108.25
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,129.5
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,134.5
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,168.12
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,169.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,55.25
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.31
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44112
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99673
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82968
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,84.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.12
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,76.12
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.25
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,85.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.12
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96411
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97717
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99966
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,116.88
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,120.75
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,148.88
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,149.25
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,153.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,153.12
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.12
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,20.94
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.31
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34661
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90683
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81958
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.38
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.88
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.25
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.38
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96088
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.966
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97153
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99973
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,102.25
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,98.88
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,103.12
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,175.38
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,177.88
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,162.62
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,163.12
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,58.06
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.44
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.06
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48168
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90057
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80517
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,103.12
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.25
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.38
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.5
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.25
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
