Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96533
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99863
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,135.25
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,137.62
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,173.88
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,174.38
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,148.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,148.38
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,61.63
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.31
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.56
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39284
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89514
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80706
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98483
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,83.88
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.12
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96085
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96558
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97647
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96973
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99893
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99985
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,102.75
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,106.75
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,157.12
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,158.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,160.25
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,160.38
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,53.94
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.31
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.13
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40905
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90631
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82004
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,84.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,84.12
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.5
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.62
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95904
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97675
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95944
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99872
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99939
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,102.75
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,104.88
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,183.5
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,187.5
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,123.5
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,123.75
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,55.5
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.44
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.06
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42962
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9078
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8211
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,74.12
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,108.5
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,108.62
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96063
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96493
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9765
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96957
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99948
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.25
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,94.25
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,94.38
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,200.12
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,201.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,132.38
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,132.38
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,50.62
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.37
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46349
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88547
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83142
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99435
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
