Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,94.25
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.5
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.38
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,90.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,90.25
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.12
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96271
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97235
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9769
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9996
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,127.12
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,127.12
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,145.5
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,146.25
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,124.88
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,125.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,53.25
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.69
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.5
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42803
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90365
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80496
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,90.25
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.5
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.88
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,99.38
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.5
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.12
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96271
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96976
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9877
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99957
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,118.25
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,121.38
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,161.75
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,163.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,112.5
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,113.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,55.93
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.38
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.87
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48586
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89999
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79861
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99734
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,147.75
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,148.38
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,148.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,101.38
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,101.5
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.38
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96078
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96686
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97592
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,191.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,191.62
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.25
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,170.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,170.12
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,130.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,130.38
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,55.63
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.62
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.13
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41106
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89261
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82892
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,84.25
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.12
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.62
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,100.75
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,101.25
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96152
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97714
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9762
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.87
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94025
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99832
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,105.88
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,106.88
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,160.75
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,161.12
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,125.75
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,126.12
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,61.69
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.25
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.93
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3543
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89902
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83352
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
