Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99701
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,118.5
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,122.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.25
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,96.5
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.88
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.75
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,95.38
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.5
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.38
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96094
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9646
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99954
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,163.38
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,166.88
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,147.75
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,148.25
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,156.12
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,156.5
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,52.88
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.75
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.19
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41646
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90555
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78686
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99707
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,114.38
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,119.25
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.62
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,75.62
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.75
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96429
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97098
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97598
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.31
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94549
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,136.5
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,141.38
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,133.25
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,139.5
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,120.38
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,120.62
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,49.38
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.5
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.81
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48998
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89056
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81317
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9968
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.983
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,119.12
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,122.75
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.38
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,79.25
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.38
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.12
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.5
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.62
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96634
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96924
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97613
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.93
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96274
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99915
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,140.5
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,144.25
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,135.62
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,147.75
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,136.25
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,136.5
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,58.63
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.69
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.31
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33404
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90634
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79907
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99634
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,108.5
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,109.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.75
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,74.25
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96292
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96844
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97562
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,158.5
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,159.25
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,126.88
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,129.5
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,115.12
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,115.75
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,67.31
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.5
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34392
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90332
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80301
