Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,95.88
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.88
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,81.38
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.38
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.12
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96207
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97501
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99792
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,141.25
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,148.5
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,152.75
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,161.75
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,119.38
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,121.62
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,66.38
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.19
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.81
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35299
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89734
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80713
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99078
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,104.12
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.38
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.75
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,90.5
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,100.88
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.12
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95785
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96439
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99878
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,133.88
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,138.62
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,138.5
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,154.38
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,129.62
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,131.25
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,59.44
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.25
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.43
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43502
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90106
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83169
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99649
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,126.5
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,126.88
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.75
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,94.62
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.12
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.88
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,110.62
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.75
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96579
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97598
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99762
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,172.88
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,173.5
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,158.75
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,159.12
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,149.75
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,149.88
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,63.44
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.87
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40914
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91226
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81448
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,113.38
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,115.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.5
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,94.38
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.38
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.88
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96045
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9635
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97525
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,171.75
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,174.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,156.75
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,157.38
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,127.5
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,127.75
