Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,50.25
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.38
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.19
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47308
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90249
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81698
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9967
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,150.88
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,156.25
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,154.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,82.88
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.88
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.38
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96518
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96695
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97534
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99918
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,246.25
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,251.38
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.12
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,129.88
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,130.25
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,128.25
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,128.5
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,57.56
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.88
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.5
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39382
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89386
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78405
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97986
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97055
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,114.62
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,115.25
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.88
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.5
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,105.38
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.62
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96512
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97562
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99902
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99728
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.62
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,215.62
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,216.25
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.88
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,114.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,114.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,144.12
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,144.38
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,55.69
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.44
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.06
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4988
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90967
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80246
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,115.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,125.25
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.5
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,113.75
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,121.25
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.62
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,110.75
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.25
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96429
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97531
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9993
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99692
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,94.88
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,218.5
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,231.75
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,159.25
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,166.75
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,149.75
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,155.75
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,53.25
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.19
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.19
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40813
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91351
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80389
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99695
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,88.38
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.12
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.75
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,87.75
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.88
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.88
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,110.62
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.75
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.961
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97668
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
