Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,124.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,124.75
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,136.75
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,136.88
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,148.25
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,148.38
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,49.12
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.19
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.19
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48644
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88711
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82318
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98828
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.62
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,87.12
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.38
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.75
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,104.12
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.38
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96591
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97012
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97568
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99823
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,119.88
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,122.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,136.25
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,143.12
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,151.88
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,152.5
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,54.25
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.5
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.31
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42849
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8779
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81714
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,100.38
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.75
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,104.62
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,108.25
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.38
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,123.5
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,123.5
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96365
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96847
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99817
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94498
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,165.88
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,166.25
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,137.62
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,141.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,171.25
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,171.38
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,48.5
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.06
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.5
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53527
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89624
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83047
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.88
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99683
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,91.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.38
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.75
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,76.75
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.62
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.12
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,104.12
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.88
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.38
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98459
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97699
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94501
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99829
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,177.62
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,182.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.38
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,110.12
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,120.88
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,151.62
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,162.75
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,55.06
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.62
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.87
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56857
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89065
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83166
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99634
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,112.62
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,115.5
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.88
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,91.88
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.25
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,121.38
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,122.12
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.62
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.31
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96643
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9993
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93027
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99893
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
