Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,210.12
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,213.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,125.62
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,126.25
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,172.62
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,173.38
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,49.69
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.75
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.31
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52221
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88251
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.793
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99582
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,102.38
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,106.25
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.38
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,95.5
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.88
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.62
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,130.75
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,130.88
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97647
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92883
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99811
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,170.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,173.88
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,129.62
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,130.12
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,171.12
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,171.5
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,61.94
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.19
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.37
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4717
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90124
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83328
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.88
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99704
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,121.38
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,125.12
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.38
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,98.25
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,98.38
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.38
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,115.25
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.75
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98511
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.31
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96164
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,158.5
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,162.38
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,138.25
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,139.12
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,143.75
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,144.75
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,61.31
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,19.12
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,28.62
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48641
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89535
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83896
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99634
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99792
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,112.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,114.5
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.5
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,141.88
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,142.25
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,142.12
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,107.88
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.38
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.12
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97769
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.31
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97128
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99759
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,155.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,157.75
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,183.5
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,197.75
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,146.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,146.88
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,61.13
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.56
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.19
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47079
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89532
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84341
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.88
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99802
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99634
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,150.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,154.88
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,151.62
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,112.88
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,113.38
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.12
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,111.12
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.25
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97525
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
