Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,223.25
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,228.12
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.88
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,156.62
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,162.38
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,139.12
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,140.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,50.88
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.31
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,29.31
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52618
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89618
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8342
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99783
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99747
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,142.88
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,147.38
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,144.38
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,147.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,147.25
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.12
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,95.12
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.38
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.62
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97476
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,199.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,203.38
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,217.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,217.25
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,124.38
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,128.62
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,58.5
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.06
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.75
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41317
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87521
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81308
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,98.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.5
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.25
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,123.62
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,123.75
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.75
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,94.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98483
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97443
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95895
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99744
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,172.12
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,172.62
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,163.5
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,163.5
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,134.25
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,134.5
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,59.81
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.88
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.44
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38116
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9089
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79614
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.88
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,112.88
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,113.12
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,122.5
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,123.25
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.88
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98483
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97653
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,116.25
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,117.62
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,160.5
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,171.12
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,151.38
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,152.38
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,71.56
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.31
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.75
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4143
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88464
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.764
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98914
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,112.38
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,113.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.75
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,108.25
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.38
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
