Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95972
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,122.25
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,136.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,174.62
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,179.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,128.88
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,129.25
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,68.5
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.5
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.25
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3276
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87033
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75106
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,72.75
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.88
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.75
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97583
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.31
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9313
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96307
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,121.62
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,127.12
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,107.88
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,108.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,102.12
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,102.88
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.5
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96771
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89313
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76532
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9769
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97894
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,77.88
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.37
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96713
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95279
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,135.12
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,142.75
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,95.88
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,97.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,62.5
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,62.75
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.56
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96582
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86905
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74203
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.88
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,77.12
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.75
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.5
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98038
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.94
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9986
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95181
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,119.62
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,123.38
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,149.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,151.25
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,68.12
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,68.88
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.12
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.06
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96573
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86609
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7456
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98093
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.25
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
