Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96521
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97122
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97613
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.94
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99939
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96246
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,143.62
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,147.88
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,124.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,126.5
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,66.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,66.38
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.37
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.81
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96378
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77377
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72638
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.88
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.75
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99408
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,129.12
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,132.38
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.25
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,80.38
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,94.5
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.25
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96201
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9697
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97577
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97363
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,180.38
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,183.88
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,121.75
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,124.38
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,115.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,117.62
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.94
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.37
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9693
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89447
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73123
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99652
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,121.12
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,121.25
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.12
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,74.38
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.25
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.62
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9671
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97269
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97256
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99945
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,193.88
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,193.88
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,126.38
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,126.5
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,121.75
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,123.88
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.5
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.69
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96463
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90759
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66314
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.75
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,105.62
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,107.75
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,82.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.25
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.5
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96533
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96384
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9761
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99899
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94809
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,160.62
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,162.25
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,112.25
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,113.38
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,128.75
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,130.75
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.94
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.25
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9675
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84903
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7084
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.75
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
