Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,93.75
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.88
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.12
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,91.5
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.88
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96414
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97546
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99799
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9996
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,133.62
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,136.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,150.38
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,154.12
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,157.62
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,157.75
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.06
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.12
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96182
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88281
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72284
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99692
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,118.38
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,120.75
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,120.25
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,108.38
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,108.5
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9657
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90042
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,183.62
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,186.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,129.75
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,129.88
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,132.75
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,133.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.44
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.81
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9621
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87692
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72213
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,80.75
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.12
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.12
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.12
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9653
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97516
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99936
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88138
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99765
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,144.38
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,148.25
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,99.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,100.75
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,145.75
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,146.12
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.69
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.69
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95746
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87744
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7182
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,76.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.25
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.38
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,79.25
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.88
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.88
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96692
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96817
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99948
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,153.62
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,154.62
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,111.75
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,122.38
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,96.62
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,96.88
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.69
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.31
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95633
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.867
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70092
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
