Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,73.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.62
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.5
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.62
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.75
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97797
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91434
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,120.62
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,146.75
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,103.75
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,104.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,153.12
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,153.38
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.56
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.44
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96704
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86993
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72897
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99615
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99634
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,98.62
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.88
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.25
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,92.12
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.88
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,120.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,120.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97882
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92834
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,149.88
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,151.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,131.12
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,135.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,184.75
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,184.88
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.31
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.44
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96039
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87359
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68011
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99692
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,100.75
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,102.25
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.38
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,96.38
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99719
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,151.38
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,152.75
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,126.88
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,127.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,152.5
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,152.62
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.25
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.13
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96255
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8938
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73211
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.38
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.12
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,79.12
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.25
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,127.38
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,127.5
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.38
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9082
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99829
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,122.12
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,123.25
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,121.38
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,121.75
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,193.12
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,193.25
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.31
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.06
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
