Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95273
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88275
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7008
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,76.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.12
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.38
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98282
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9129
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,119.88
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,121.12
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,119.12
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,119.38
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,158.38
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,158.75
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.88
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96884
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87323
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70681
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,91.25
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.38
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,78.38
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,123.88
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,124.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.88
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,150.62
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,151.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,141.75
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,142.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,196.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,196.62
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.88
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.81
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96411
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89248
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71798
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99722
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99847
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,101.75
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.25
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.38
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,84.38
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.62
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,128.5
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,128.62
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98282
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.81
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,162.12
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,163.38
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.62
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,175.62
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,175.62
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.62
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,178.75
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,178.88
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.38
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.94
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95297
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89596
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7807
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.88
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.5
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.62
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,102.38
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.81
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99893
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90619
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,154.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,154.38
