Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,124.25
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,124.88
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,147.5
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,147.62
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.19
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.31
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96066
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88721
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70501
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99759
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,113.62
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.25
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,78.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.12
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,92.12
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.25
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9823
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.56
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99896
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,192.12
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,192.5
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,144.38
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,144.38
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,137.25
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,137.38
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.88
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.25
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96445
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88534
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6889
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.88
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.38
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,77.5
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.75
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,105.38
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99762
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,111.75
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,112.5
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,151.5
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,151.75
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,153.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,153.25
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.62
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.94
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97015
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87958
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67803
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,89.38
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,65.88
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.88
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,124.38
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,124.62
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95651
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,125.88
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,126.38
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,137.75
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,137.88
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,183.62
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,183.75
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.56
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96432
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86032
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66494
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.62
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,66.25
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.12
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98239
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96295
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99973
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
