Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,102.62
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,102.75
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,132.5
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,132.75
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,170.62
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,170.75
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.06
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.94
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96258
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8901
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69967
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99951
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,112.75
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,113.5
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,138.25
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,138.38
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,134.12
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,134.38
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.5
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.75
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96408
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90347
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69039
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99942
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,95.12
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,96.25
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,113.75
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,113.88
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,117.25
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,117.5
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.81
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.56
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.44
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82617
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89853
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70294
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.38
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,97.75
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.88
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95853
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99939
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,92.88
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,93.25
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,124.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,124.12
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,162.12
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,162.38
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.87
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.5
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.75
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83911
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86184
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68466
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99576
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.38
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.75
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.88
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.88
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,72.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99942
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
