Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,109.25
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,109.88
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,145.38
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,145.62
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,136.25
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,136.75
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.25
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.44
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83508
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87677
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6878
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94736
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99902
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,87.62
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,87.88
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,140.5
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,143.12
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,119.62
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,119.62
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.88
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.19
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96548
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88397
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6871
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.38
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96506
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,98.12
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,100.12
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,120.25
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,121.62
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,145.38
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,145.75
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.88
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.62
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96667
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90182
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68865
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99771
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.983
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,94.5
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.25
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.88
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,137.88
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,138.38
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,126.38
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,126.5
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,122.12
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,122.5
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.12
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.94
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95618
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89841
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68515
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.12
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
