Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99915
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,95.75
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,97.62
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,127.62
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,127.88
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,121.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,121.38
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.44
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95364
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86685
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69348
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97974
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.75
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98386
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99918
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,99.75
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,100.12
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,114.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,114.12
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,127.5
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,127.62
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.25
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.56
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96207
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89941
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69393
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98248
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.38
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99918
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,97.25
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,98.12
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,126.88
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,127.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,149.25
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,149.5
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.44
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.5
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96323
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8927
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71795
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.75
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.38
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99942
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,100.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,101.12
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,137.75
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,142.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,136.62
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,137.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.19
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.06
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97067
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89456
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78918
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.88
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
