Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99942
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,104.38
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,105.62
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,129.38
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,129.5
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,136.62
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,136.88
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.62
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.63
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96106
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88855
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80386
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98395
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.12
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99945
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,101.75
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,102.12
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,128.75
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,129.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,134.88
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,135.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.19
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.81
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96258
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90002
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79586
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99701
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,92.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.12
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99957
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,97.62
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,98.25
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,135.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,137.62
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,168.62
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,168.88
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.5
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.75
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95761
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9042
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8139
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99664
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.25
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,97.5
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9826
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9993
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,123.88
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,125.12
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,142.5
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,147.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,163.12
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,163.25
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.81
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.5
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95962
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90729
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7959
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98151
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
