Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,62.62
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.75
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,105.25
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.38
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97726
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,97.12
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,99.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,143.88
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,144.12
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,191.88
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,192.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.19
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.63
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95383
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89139
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78314
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,103.88
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.38
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,99.62
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,100.38
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,144.88
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,144.88
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,190.88
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,193.25
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.62
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.62
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.75
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9649
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89953
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7882
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,117.88
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,118.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,114.25
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,116.25
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,144.62
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,144.88
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,204.75
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,205.12
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.06
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.5
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95834
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89059
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81051
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,122.25
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,122.38
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.38
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99979
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,105.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,106.75
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,143.75
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,144.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,209.38
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,209.62
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.25
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.25
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95026
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89581
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80536
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
