Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.12
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,124.88
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,125.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.88
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99973
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,96.75
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,99.12
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,153.38
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,153.75
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,206.12
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,206.25
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.12
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.38
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.37
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96378
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90188
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79022
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98453
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.25
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,93.12
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99973
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,108.75
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,111.5
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,130.88
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,131.12
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,174.38
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,174.75
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.19
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.94
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96008
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89795
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80096
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99332
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98511
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,104.75
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.88
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.75
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99973
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,98.12
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,100.62
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,132.75
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,133.25
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,186.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,186.12
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.31
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.44
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96887
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89856
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80047
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99725
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,88.88
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.25
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,94.5
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.5
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96472
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99973
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,126.38
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,127.25
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,132.5
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,132.62
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,175.88
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,180.0
