Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.31
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.44
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96335
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9107
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81332
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,95.88
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.88
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,95.62
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.62
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.62
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96774
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99966
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,91.12
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,92.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,176.75
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,179.25
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,177.38
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,177.5
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.5
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95114
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90192
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81186
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.25
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.25
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9762
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,100.25
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,102.5
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,133.25
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,137.5
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,169.88
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,174.5
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.31
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.13
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94534
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89581
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81152
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,107.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.12
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9985
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,95.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,96.62
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,134.38
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,134.38
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,165.62
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,165.75
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.75
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.69
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95364
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90805
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81295
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,138.38
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,138.5
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.5
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99942
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
