Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,103.75
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,106.88
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,142.38
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,142.38
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,208.12
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,208.25
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.12
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.81
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.81
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95908
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90344
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80526
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.88
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,125.5
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,125.5
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96948
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,100.12
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,102.25
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,117.38
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,117.62
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,183.62
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,183.62
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.56
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.31
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83679
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89966
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80209
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98172
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,100.5
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,105.75
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,114.5
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,114.62
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,111.62
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,111.88
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.06
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.06
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.13
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83355
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90353
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79483
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97613
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99899
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,97.75
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,99.88
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,129.12
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,129.25
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,94.5
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,94.62
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.13
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.38
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.87
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83667
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89508
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76941
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99588
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98062
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,72.62
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96045
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
