Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,110.88
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,114.5
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,114.38
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,117.25
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,121.88
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,122.25
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.5
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.56
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.31
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80462
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90185
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80615
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97342
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99664
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,107.38
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,108.12
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,108.75
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,108.88
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,91.75
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,92.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.44
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94022
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87469
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78738
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,65.62
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.75
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.88
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99915
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,126.25
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.75
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.06
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05391
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00621
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.15358
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,140.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,141.75
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,95.5
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,95.5
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,155.62
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,155.75
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.44
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.19
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95422
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88846
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76675
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99359
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.75
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99847
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,64.75
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-129.13
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.37
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.00441
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01695
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.08888
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,129.75
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,132.62
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,80.5
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,80.88
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,133.38
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,133.62
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.94
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.06
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95016
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90268
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76873
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99622
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,82.5
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.88
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,76.25
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.38
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,96.88
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.12
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,55.81
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
