Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-70.06
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.75
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.02803
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08977
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.12929
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,143.62
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,145.75
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,103.75
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,104.25
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,174.12
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,175.12
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.75
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.94
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94495
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88809
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77847
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.62
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.12
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.88
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.12
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,97.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99857
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,68.5
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,23.69
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-61.69
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.03798
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03365
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.1104
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,133.38
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,138.88
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,95.38
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,95.62
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,165.75
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,165.88
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.75
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.44
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94464
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87152
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78357
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99701
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,85.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.38
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.88
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,117.5
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9985
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,117.44
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.94
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.87
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.06361
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00075
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.12599
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,146.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,146.5
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,91.25
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,96.75
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,185.38
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,185.38
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.88
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.07
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95483
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89319
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76861
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99728
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.88
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,95.75
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.88
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.75
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,93.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.5
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,136.56
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.5
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.03407
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.17043
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.1581
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,133.88
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,133.88
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,125.25
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,125.5
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,170.5
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,170.62
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.06
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.06
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9555
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87393
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77826
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,86.62
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.88
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,89.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,100.12
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.12
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
