Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,98.62
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.13
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11147
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.12297
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.14644
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,147.62
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,148.12
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,116.38
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,117.5
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,168.25
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,168.38
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.62
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.13
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94278
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86715
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77816
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,89.12
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.38
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.38
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,85.81
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.94
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-169.38
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05772
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.14995
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.11232
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,137.88
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,141.12
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,117.12
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,117.12
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,151.25
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,151.38
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.81
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.81
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95734
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88486
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77728
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,77.88
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,81.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.25
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.62
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,105.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.62
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.38
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99844
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.13
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,84.06
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-174.31
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0345
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00533
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.09947
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,138.88
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,140.62
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,108.38
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,117.5
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,173.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,173.38
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.5
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.87
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94687
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87366
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79037
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99667
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,89.62
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,101.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.38
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.25
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99905
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-177.06
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-169.69
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.0786
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0565
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01421
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,151.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,151.62
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,128.5
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,129.12
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,144.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,144.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.88
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95193
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86328
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77023
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,74.5
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.75
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
930957,Grosvenor Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
