Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.12
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,101.25
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,101.62
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.38
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99902
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.5
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-153.19
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07756
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03386
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.08812
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,131.88
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,136.12
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,128.88
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,129.38
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,158.75
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,159.5
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.06
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,29.75
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53811
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87747
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83502
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.25
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,96.62
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.5
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.12
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,132.5
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,133.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.75
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99902
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,145.44
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-148.81
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.05904
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06893
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.24746
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,129.5
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,132.25
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,126.12
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,137.38
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,209.38
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,210.25
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.88
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.81
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.69
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.06
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66098
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87921
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83124
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99823
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,88.38
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.62
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,137.38
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,137.88
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.62
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,153.38
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,153.88
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.62
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,158.87
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.02263
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07411
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.15523
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,109.38
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,109.88
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,165.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,165.75
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,178.88
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,179.5
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.12
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.06
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.56
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48013
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88095
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81472
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99615
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,101.38
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,109.12
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,114.38
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,114.5
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.5
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,101.88
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,100.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-114.19
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,67.38
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.00017
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01683
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07176
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,121.88
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,129.88
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,142.12
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,142.25
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,127.38
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,128.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.69
930957,Grosvenor Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.12
930957,Grosvenor Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.0
930957,Grosvenor Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51183
930957,Grosvenor Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8941
930957,Grosvenor Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81839
930957,Grosvenor Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
