Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,130.62
930957,Grosvenor Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,133.62
930957,Grosvenor Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
930957,Grosvenor Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,124.12
930957,Grosvenor Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,126.0
930957,Grosvenor Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
930957,Grosvenor Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,136.12
930957,Grosvenor Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,136.62
930957,Grosvenor Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
930957,Grosvenor Rd Covey,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,63.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.25
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.69
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47951
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87784
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79571
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,97.88
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.25
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,106.88
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,115.25
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.25
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,91.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.25
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.12
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,139.81
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.75
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-148.5
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.03725
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03471
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06267
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,118.88
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,120.25
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,136.25
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,144.88
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,125.5
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,126.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,63.63
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.75
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.75
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43853
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88681
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82254
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99649
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99643
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,115.88
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,116.75
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.25
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,121.25
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,121.38
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.25
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.38
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-77.56
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.00777
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05821
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.0052
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,136.88
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,137.62
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,148.88
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,149.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,107.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,107.38
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.06
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.38
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.69
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5584
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89065
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83728
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99625
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99725
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,106.12
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.5
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.38
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,139.12
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,139.25
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,139.12
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,119.38
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,119.5
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.38
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,37.94
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-58.06
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,32.56
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.00554
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06001
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.13313
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,126.75
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,127.38
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,167.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,167.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,154.12
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,154.25
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.13
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.81
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.13
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63949
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8779
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83444
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99695
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99634
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,123.38
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,130.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,120.12
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,120.88
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.5
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,141.62
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,142.38
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,142.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98199
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,131.75
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-72.69
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.31
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.05626
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04259
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.16735
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
930957,Grosvenor Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
