Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,127.38
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,127.75
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,126.62
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,126.75
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,139.25
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,139.75
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.94
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.56
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.06
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55657
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88644
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81805
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99789
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,78.38
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,73.38
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.62
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,145.25
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,145.62
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.38
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94403
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99747
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,130.38
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,131.5
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,114.75
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,115.12
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,227.75
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,228.75
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.81
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.94
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.13
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55892
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88092
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80505
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.25
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.38
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,91.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.38
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.25
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,140.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,140.62
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.25
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99802
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94684
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99893
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,117.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,121.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,132.5
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,132.62
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,241.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,241.5
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.25
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.93
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.56
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.63
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58349
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88418
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82699
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,81.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.25
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,75.25
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,127.5
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,127.75
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.75
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.75
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99918
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94745
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,146.25
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,152.25
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,116.88
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,117.88
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,209.75
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,210.38
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,53.62
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.69
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.93
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5584
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99591
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83151
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,76.25
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.62
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.38
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,88.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,106.25
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.38
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
