Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9505
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,129.75
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,129.88
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,139.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,139.12
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,191.5
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,192.25
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.31
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.81
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.75
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62951
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87915
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80279
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.62
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.88
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.75
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,110.12
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.38
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98236
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91489
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,133.25
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,134.12
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,113.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,113.5
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,197.25
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,200.38
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.87
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.81
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.87
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57803
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87619
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80642
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99353
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,87.25
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.5
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.88
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,94.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.38
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.25
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.25
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.38
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.75
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99844
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91281
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,139.75
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,141.75
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,134.5
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,134.88
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,186.38
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,187.12
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,54.81
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.81
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49187
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88489
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80075
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99728
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,83.38
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.62
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,86.62
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.75
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,128.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,128.12
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.12
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92273
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99646
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,123.62
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,124.25
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,127.12
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,127.38
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,200.75
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,200.75
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.44
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.12
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.19
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46444
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89102
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8215
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99484
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,93.38
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.75
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.75
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,86.88
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,148.12
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,151.88
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
