Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9985
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89245
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,158.25
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,162.38
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,128.12
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,128.5
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,224.38
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,228.38
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.38
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.62
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.75
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.56
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49786
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87747
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81479
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,84.25
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.12
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.5
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.5
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,116.5
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.5
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.82
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99829
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86474
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9975
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,128.62
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,130.62
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,104.5
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,104.62
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,187.88
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,188.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.25
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.94
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.5
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57067
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84784
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79937
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.62
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.12
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.88
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,96.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.12
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,113.62
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.75
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96139
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.69
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.69
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92154
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,90.75
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,95.25
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,158.38
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,158.5
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,164.38
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,164.88
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.87
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.56
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.25
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54629
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86676
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79739
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,82.5
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.62
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,117.88
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,118.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.88
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95938
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96786
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.93
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82943
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99948
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,115.12
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,115.38
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,88.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,88.38
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,199.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,199.25
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.12
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.06
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5538
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86313
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79388
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99484
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
