Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,78.5
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.62
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.75
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,113.38
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.62
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96246
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97638
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.94
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.75
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9411
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80917
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99808
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,97.62
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,101.75
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,91.5
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,92.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,177.38
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,177.38
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.94
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.31
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58968
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89764
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79544
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99512
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,85.88
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.25
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96414
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96732
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88022
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99844
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,111.38
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,113.38
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,78.25
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,78.62
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,123.75
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,124.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.5
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.62
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.19
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5649
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89209
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80362
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.996
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,99.25
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.38
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.75
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.12
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.25
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,99.38
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.62
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96014
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96976
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97537
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99942
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96249
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99933
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,148.62
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,149.62
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,109.5
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,110.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,164.62
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,165.5
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.81
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.19
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51724
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87585
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81552
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,94.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.5
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.75
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.75
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.62
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96719
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9693
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97598
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.37
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.13
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97046
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84549
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9996
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,107.88
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,111.62
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,79.5
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,79.75
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,174.62
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,175.38
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,47.94
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.38
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.93
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51348
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87427
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80548
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
