Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,93.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,95.12
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.62
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.12
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,108.25
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.88
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96313
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96933
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99863
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93976
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99875
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,130.12
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,132.38
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,95.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,95.5
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,169.88
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,172.5
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.12
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.44
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.5
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52178
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89483
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78634
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,116.5
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,119.5
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.62
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96551
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97024
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95926
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99957
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,142.62
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,145.38
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,86.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,86.88
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,139.88
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,140.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.69
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.06
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.44
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5642
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89224
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78268
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,102.38
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,111.5
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.38
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,111.88
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.88
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96124
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96924
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.44
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95941
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9985
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,125.25
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,134.88
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,82.5
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,86.75
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,174.62
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,174.75
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.31
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.31
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.31
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61434
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88412
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79583
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99728
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,157.62
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,161.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,159.25
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.38
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.38
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96722
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97769
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97464
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99893
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94559
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9989
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,192.62
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,196.38
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,84.12
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,84.5
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,157.38
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,158.75
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,55.56
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.12
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.56
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41857
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88333
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7843
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
