Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,86.88
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,72.25
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.25
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95984
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98556
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9548
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99948
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,117.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,117.75
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,104.12
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,104.62
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,150.75
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,151.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.94
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.81
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.63
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60797
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88397
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79724
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,97.88
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.12
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.25
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.88
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96399
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96951
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97485
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99939
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,141.62
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,142.75
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,112.75
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,113.38
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,144.5
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,154.5
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.44
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.75
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.44
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55889
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86557
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81384
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99597
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,102.38
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,105.38
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.38
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,79.12
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.38
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96518
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96551
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92981
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99933
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,145.25
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,148.5
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,109.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,109.25
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,137.62
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,138.12
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.62
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.06
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.06
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56378
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87958
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80374
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,121.5
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.88
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.25
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,69.75
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96371
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97101
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97504
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99908
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99966
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,160.25
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,161.62
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.88
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,108.25
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,108.25
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,160.88
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,161.25
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
