Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.25
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.75
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.5
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56161
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87689
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81137
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99606
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,110.75
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,112.12
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,71.38
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,95.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96503
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97018
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97604
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99957
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99911
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,161.38
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,162.75
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,137.75
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,137.88
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,172.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,173.12
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.75
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55169
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90146
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79828
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,84.25
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,80.75
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.88
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,92.38
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96344
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97012
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97565
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.81
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,107.75
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,111.5
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,121.38
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,121.75
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,169.38
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,169.88
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,60.81
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.88
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.75
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48061
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86261
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79449
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,91.38
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,93.62
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.62
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9632
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96915
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95715
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99936
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,134.5
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,137.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,83.5
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,83.88
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,152.12
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,153.62
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,61.69
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.75
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.94
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47158
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8847
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80163
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,81.25
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.62
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9653
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96991
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97498
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99866
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
