Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,115.5
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,117.25
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,97.62
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,97.88
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,146.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,146.5
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,63.87
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.81
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.19
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43047
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89117
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80533
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,103.38
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,112.12
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.88
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.88
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96323
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96945
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99829
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95377
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99838
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,135.75
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,144.5
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,92.5
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,92.75
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,163.62
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,164.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.75
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.31
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.5
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5779
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87573
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7879
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,87.5
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.38
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.38
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96301
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9744
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88632
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99939
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,132.25
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,133.75
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,86.12
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,86.75
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,126.5
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,127.12
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,58.44
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.12
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.06
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4295
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89154
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7738
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,82.62
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96622
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97729
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8887
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,148.5
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,149.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,69.75
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,70.12
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,138.5
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,138.75
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,57.37
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.75
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46017
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87372
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77563
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,88.25
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.12
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96564
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97049
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91574
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
