Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,111.25
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,114.75
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,59.75
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,63.5
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,104.62
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,105.38
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,49.69
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.56
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.25
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52493
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89078
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80615
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99786
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,101.5
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,104.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,112.75
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,113.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.88
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96103
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96988
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99881
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,157.25
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,160.25
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,147.38
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,147.5
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,116.75
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,117.12
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.25
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.5
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.43
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59261
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88122
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82147
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99835
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,98.88
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.25
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.88
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,113.62
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,114.25
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.88
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96393
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9686
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.974
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9198
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,147.88
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,151.38
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,136.38
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,137.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,99.75
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,100.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,50.5
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.94
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.69
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51104
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86307
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7998
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,75.5
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.75
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.25
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96963
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96988
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.5
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87701
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,133.38
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,134.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,89.75
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,90.38
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,117.38
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,117.88
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.44
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.06
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.56
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51385
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86767
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82156
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99106
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99805
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,77.62
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,105.12
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,105.25
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.25
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,90.88
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.12
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96469
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97092
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.25
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
