Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89206
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99939
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,101.75
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,105.5
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,126.5
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,126.62
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,150.38
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,150.75
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.94
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.56
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.94
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56149
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86581
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80865
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,101.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.75
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.62
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,111.12
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.25
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.62
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96802
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9707
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97433
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9407
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99741
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,123.75
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,126.62
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,87.12
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,87.38
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,156.25
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,161.62
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.25
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.13
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41735
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87488
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79602
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,92.38
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.5
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.88
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.12
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.5
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96643
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96973
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97351
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99725
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,131.25
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,135.62
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,100.5
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,106.62
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,138.38
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,138.75
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.12
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.31
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.69
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53094
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87851
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79294
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9978
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,138.12
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,139.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,138.75
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.88
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.25
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96185
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96933
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97409
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,168.12
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,169.25
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,87.38
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,88.12
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,123.5
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,123.75
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.12
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.44
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.63
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51827
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87692
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79141
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99634
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98572
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,112.25
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,113.12
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.5
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,100.25
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96506
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96915
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97494
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
