Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.25
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,168.62
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,169.38
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,85.25
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,86.12
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,147.38
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,147.5
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,51.12
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.06
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.44
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45223
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88388
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78354
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,100.25
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.12
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.75
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.5
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.88
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96228
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9761
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,123.88
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,124.62
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,109.88
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,110.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,133.88
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,134.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.94
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.69
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.69
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54397
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87488
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78717
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99634
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,96.88
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.62
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.75
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,91.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9632
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97739
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99829
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,165.25
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,167.25
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,132.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,132.12
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,142.12
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,142.38
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.69
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.62
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.25
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5046
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88492
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79437
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99463
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98398
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,95.75
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.62
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.75
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96478
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99954
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96341
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,165.38
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,167.38
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,80.75
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,80.88
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,143.25
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,144.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,48.69
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.38
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.25
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54961
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87616
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77743
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99435
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,105.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,109.75
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.38
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,82.62
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.62
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
