Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96484
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9707
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9996
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96435
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,149.62
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,154.38
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,117.5
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,117.62
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,109.38
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,109.62
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.69
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.19
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54476
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88098
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79855
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99765
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,85.38
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.25
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.25
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,99.12
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,99.25
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.25
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.75
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96872
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97006
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97842
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99875
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,124.12
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,131.25
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,141.25
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,141.5
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,159.12
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,160.25
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.81
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.56
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,29.81
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46462
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87875
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80725
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.88
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.88
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,81.62
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.88
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.75
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,70.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.25
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96567
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97171
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99957
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9624
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,150.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,153.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,100.5
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,101.5
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,150.75
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,152.25
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,48.5
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.25
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.5
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50118
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88568
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78183
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98929
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96802
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97064
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99899
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99866
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,149.12
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,150.5
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,126.38
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,126.5
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,152.88
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,153.88
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,54.37
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.44
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.63
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35991
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88647
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8121
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
