Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,95.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96793
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99976
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9996
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,141.62
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,141.88
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.75
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,96.62
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,97.88
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,172.88
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,174.75
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.19
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.5
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.44
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5671
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88785
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79809
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,89.75
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,85.62
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.12
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.88
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96683
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96905
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99921
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99936
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,139.62
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,141.25
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,115.62
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,116.5
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,164.88
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,166.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.81
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.31
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.63
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49203
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89987
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80114
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99591
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99789
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,86.62
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.38
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,82.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.75
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.75
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.12
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96802
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99905
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,123.25
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,124.88
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,153.38
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,154.12
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,199.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,199.75
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,48.69
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.88
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.13
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49261
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88669
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.819
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99664
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,119.38
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,121.62
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.5
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.5
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.5
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96674
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96881
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99966
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99927
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,178.75
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,180.75
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,112.38
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,112.75
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,123.75
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,124.62
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,47.88
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.69
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.19
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56646
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89261
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78894
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
