Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99643
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,97.75
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.38
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,81.38
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99942
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9667
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97192
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99936
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,190.12
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,195.38
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,114.75
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,115.25
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,157.38
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,158.62
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.87
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.94
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.87
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57235
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88907
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79846
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.12
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,95.5
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.12
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,80.88
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.38
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.75
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.88
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99942
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99741
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99924
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.961
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99948
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,177.5
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,178.25
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,116.12
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,117.75
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,178.75
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,179.38
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.75
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.81
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95804
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89386
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77102
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99628
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,87.62
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,87.25
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.62
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.38
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99939
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97537
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9996
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,148.88
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,151.25
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,155.12
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,155.62
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,168.62
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,168.75
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.12
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.87
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95401
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86709
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76162
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99585
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,93.75
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.25
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,95.75
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.88
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.75
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99942
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96957
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99893
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,155.38
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,166.5
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.88
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,164.38
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,164.5
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,155.62
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,155.62
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.31
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
