Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97156
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90069
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75082
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,123.75
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.62
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.12
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,82.5
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.12
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.25
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99942
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96698
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99799
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95019
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,210.5
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,211.38
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,110.12
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,114.25
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,164.25
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,165.25
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,25.25
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.94
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96442
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89145
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81405
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.88
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.88
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99683
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99728
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,137.88
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,139.12
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,138.25
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,100.62
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,100.88
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.75
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,96.62
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.12
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99936
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99905
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,113.62
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.75
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.75
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,88.5
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,115.88
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.88
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99905
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89557
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99844
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,281.38
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,282.88
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.88
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,202.12
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,202.62
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,256.38
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,257.5
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.25
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.06
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96957
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89319
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79394
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,106.12
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.62
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.38
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,93.12
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.62
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.38
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99951
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96826
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90521
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,184.38
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,185.25
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,114.25
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,115.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,200.5
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,201.5
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.25
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.94
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97214
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8742
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78152
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99768
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,131.12
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,131.88
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.38
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,72.75
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,102.12
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.25
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99973
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97064
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99966
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99948
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,236.0
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,237.38
930957,Grosvenor Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
